Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.13
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
343208,Brixham Cross,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.05
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.16
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
343208,Brixham Cross,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.17
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.5
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.7
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
343208,Brixham Cross,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.83
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
343208,Brixham Cross,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.79
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.3
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.24
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.3
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
343208,Brixham Cross,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.44
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,92.7
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.6
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.73
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
343208,Brixham Cross,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.1
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.8
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
343208,Brixham Cross,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.86
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
343208,Brixham Cross,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.52
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
343208,Brixham Cross,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.56
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
343208,Brixham Cross,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.68
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.12
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.0
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
343208,Brixham Cross,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
