Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.03
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
343208,Brixham Cross,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.68
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.71
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
343208,Brixham Cross,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.87
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
343208,Brixham Cross,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.43
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
343208,Brixham Cross,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.0
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
343208,Brixham Cross,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.29
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
343208,Brixham Cross,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.74
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.3
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
343208,Brixham Cross,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.55
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.34
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
343208,Brixham Cross,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.44
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.25
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
343208,Brixham Cross,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.56
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.16
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
343208,Brixham Cross,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.4
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.18
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
343208,Brixham Cross,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.47
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.47
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.8
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
343208,Brixham Cross,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.5
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.18
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
343208,Brixham Cross,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.11
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.1
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
343208,Brixham Cross,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.3
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.95
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.3
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
343208,Brixham Cross,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
