Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.52
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.29
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.4
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
343208,Brixham Cross,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.33
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.81
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,103.1
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.0
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
343208,Brixham Cross,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.25
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.07
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,102.9
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.4
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.6
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.6
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
343208,Brixham Cross,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.86
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.68
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.1
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.7
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
343208,Brixham Cross,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.31
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.78
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.1
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
343208,Brixham Cross,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.97
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.5
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,89.5
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.5
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.5
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
343208,Brixham Cross,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.28
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.99
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.2
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.8
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
343208,Brixham Cross,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.85
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.09
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.2
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
343208,Brixham Cross,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.5
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.24
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.3
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
343208,Brixham Cross,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.4
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.03
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.5
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
343208,Brixham Cross,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.22
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.62
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.6
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.4
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.3
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.51
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
343208,Brixham Cross,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.86
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.31
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,97.3
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.1
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.16
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
343208,Brixham Cross,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.08
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.88
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
343208,Brixham Cross,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.0
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.49
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.1
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
343208,Brixham Cross,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.18
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.94
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
343208,Brixham Cross,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
