Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.85
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.69
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.1
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
343208,Brixham Cross,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.21
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.81
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
343208,Brixham Cross,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.63
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.29
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.2
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.31
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
343208,Brixham Cross,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.89
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
343208,Brixham Cross,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.03
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.09
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
343208,Brixham Cross,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.89
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.21
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.9
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
343208,Brixham Cross,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
343208,Brixham Cross,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.59
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.67
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
343208,Brixham Cross,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.54
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.35
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.2
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
343208,Brixham Cross,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.32
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
343208,Brixham Cross,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.75
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.68
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.9
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.32
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.88
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.7
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
343208,Brixham Cross,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.61
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.41
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
343208,Brixham Cross,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
343208,Brixham Cross,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.53
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.0
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.63
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
343208,Brixham Cross,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
