Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.38
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
343208,Brixham Cross,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.83
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.26
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.6
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
343208,Brixham Cross,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.21
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.07
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
343208,Brixham Cross,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.26
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
343208,Brixham Cross,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.01
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
343208,Brixham Cross,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
343208,Brixham Cross,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.29
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
343208,Brixham Cross,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.64
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.65
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.3
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
343208,Brixham Cross,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.12
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.13
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
343208,Brixham Cross,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.86
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
343208,Brixham Cross,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.4
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.09
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
343208,Brixham Cross,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.38
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
343208,Brixham Cross,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.39
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
343208,Brixham Cross,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.6
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
