Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
343208,Brixham Cross,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
343208,Brixham Cross,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.62
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
343208,Brixham Cross,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
343208,Brixham Cross,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.64
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.27
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
343208,Brixham Cross,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
343208,Brixham Cross,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
343208,Brixham Cross,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.12
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
343208,Brixham Cross,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.04
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
343208,Brixham Cross,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.42
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
343208,Brixham Cross,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.18
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
343208,Brixham Cross,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.62
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.67
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.3
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
343208,Brixham Cross,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.02
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.4
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
343208,Brixham Cross,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.04
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.28
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.6
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
343208,Brixham Cross,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.99
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.63
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.06
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
343208,Brixham Cross,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
