Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.19
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.37
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
343208,Brixham Cross,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.01
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.37
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,96.4
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.5
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
343208,Brixham Cross,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.43
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
343208,Brixham Cross,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.12
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.2
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
343208,Brixham Cross,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.0
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.9
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.8
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
343208,Brixham Cross,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.24
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
343208,Brixham Cross,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.61
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,123.8
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.4
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.63
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
343208,Brixham Cross,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,49.97
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,151.1
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.9
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.24
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
343208,Brixham Cross,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.44
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,113.5
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.2
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
343208,Brixham Cross,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.45
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.9
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,123.6
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.0
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
343208,Brixham Cross,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.75
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,102.1
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.4
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.95
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
343208,Brixham Cross,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.84
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,89.8
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.8
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.05
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
343208,Brixham Cross,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.46
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.4
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
343208,Brixham Cross,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.14
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
343208,Brixham Cross,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.18
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
