Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.19
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
343208,Brixham Cross,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.24
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.5
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
343208,Brixham Cross,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.6
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.6
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.66
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
343208,Brixham Cross,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.67
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.4
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.0
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
343208,Brixham Cross,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.71
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
343208,Brixham Cross,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.68
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
343208,Brixham Cross,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.87
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.7
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
343208,Brixham Cross,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.24
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.4
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
343208,Brixham Cross,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.19
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.6
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.1
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
343208,Brixham Cross,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.49
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.06
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,120.4
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.6
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.87
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
343208,Brixham Cross,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.62
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,108.6
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.2
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.68
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
343208,Brixham Cross,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.24
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,101.3
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.4
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
343208,Brixham Cross,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.47
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,118.9
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.9
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
343208,Brixham Cross,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.17
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,112.3
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.9
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,45.96
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
343208,Brixham Cross,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.38
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,102.6
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.0
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
343208,Brixham Cross,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
