Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.98
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,126.0
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.5
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,49.78
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
343208,Brixham Cross,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,45.37
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,118.2
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.2
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.53
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
343208,Brixham Cross,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.58
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,111.0
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.5
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,14.2
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.88
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
343208,Brixham Cross,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.37
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.67
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,123.8
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.9
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,54.21
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
343208,Brixham Cross,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.7
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,126.0
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.0
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.37
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
343208,Brixham Cross,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.89
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.3
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,120.4
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.3
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,54.33
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
343208,Brixham Cross,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,44.5
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.8
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.7
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.97
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
343208,Brixham Cross,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.6
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.41
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,96.4
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.6
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.56
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
343208,Brixham Cross,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.02
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.7
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.6
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.99
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
343208,Brixham Cross,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.3
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.93
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.3
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.18
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
343208,Brixham Cross,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.15
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.8
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.8
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
343208,Brixham Cross,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.13
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,116.0
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.0
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.42
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
343208,Brixham Cross,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.71
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.0
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
343208,Brixham Cross,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.22
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.9
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
343208,Brixham Cross,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.26
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,101.7
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.0
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.34
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
343208,Brixham Cross,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
