Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.27
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,89.7
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.2
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
343208,Brixham Cross,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.47
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.6
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.4
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
343208,Brixham Cross,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.32
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.1
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.4
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.9
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
343208,Brixham Cross,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.69
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.0
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.9
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.04
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
343208,Brixham Cross,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.93
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,104.9
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.9
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.41
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
343208,Brixham Cross,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.98
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,121.9
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,188.3
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.56
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
343208,Brixham Cross,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.87
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.74
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,118.7
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.8
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.03
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
343208,Brixham Cross,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.48
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,115.9
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.2
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.19
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
343208,Brixham Cross,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.78
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,106.8
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.7
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.67
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
343208,Brixham Cross,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.52
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.03
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.23
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.16
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
343208,Brixham Cross,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.31
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.6
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.32
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
343208,Brixham Cross,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.39
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.2
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
343208,Brixham Cross,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
