Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.31
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.5
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.16
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.4
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.02
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.4
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.8
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
343208,Brixham Cross,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
343208,Brixham Cross,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
343208,Brixham Cross,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.52
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
343208,Brixham Cross,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.62
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.47
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
343208,Brixham Cross,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.92
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
343208,Brixham Cross,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.21
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
343208,Brixham Cross,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
343208,Brixham Cross,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.57
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.9
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
343208,Brixham Cross,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.01
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.63
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
343208,Brixham Cross,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.5
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.45
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
343208,Brixham Cross,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.64
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.19
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
343208,Brixham Cross,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
