Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.99
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.56
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.8
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
343208,Brixham Cross,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.5
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.8
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.4
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
343208,Brixham Cross,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.59
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
343208,Brixham Cross,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.48
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.51
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
343208,Brixham Cross,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
343208,Brixham Cross,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.64
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.26
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
343208,Brixham Cross,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.1
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.63
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.1
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
343208,Brixham Cross,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.78
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.31
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
343208,Brixham Cross,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.9
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.87
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.5
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.6
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.7
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.83
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
343208,Brixham Cross,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.47
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.26
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
343208,Brixham Cross,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.31
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.08
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
343208,Brixham Cross,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.5
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.24
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.4
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
343208,Brixham Cross,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.43
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.52
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
343208,Brixham Cross,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.9
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.51
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.3
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
343208,Brixham Cross,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.68
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.8
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.9
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
343208,Brixham Cross,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
