Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.27
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.95
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.4
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.1
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
343208,Brixham Cross,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.46
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.26
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.6
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.1
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
343208,Brixham Cross,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.12
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.38
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
343208,Brixham Cross,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.98
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.09
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.1
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.2
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.37
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
343208,Brixham Cross,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.1
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.22
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.5
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.1
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
343208,Brixham Cross,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.85
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.38
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.7
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
343208,Brixham Cross,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.97
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.36
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.8
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
343208,Brixham Cross,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.11
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.49
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.7
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.6
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.59
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
343208,Brixham Cross,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.55
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.57
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.2
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.63
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
343208,Brixham Cross,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.67
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
343208,Brixham Cross,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.75
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
343208,Brixham Cross,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.37
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.82
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
343208,Brixham Cross,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.83
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
343208,Brixham Cross,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.83
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
343208,Brixham Cross,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.29
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.87
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
343208,Brixham Cross,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
