Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.82
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
343208,Brixham Cross,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.86
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
343208,Brixham Cross,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.81
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
343208,Brixham Cross,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.04
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.81
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
343208,Brixham Cross,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.33
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
343208,Brixham Cross,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.2
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
343208,Brixham Cross,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.92
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
343208,Brixham Cross,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.21
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
343208,Brixham Cross,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.33
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
343208,Brixham Cross,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
343208,Brixham Cross,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.71
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
343208,Brixham Cross,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.18
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.19
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
343208,Brixham Cross,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.43
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
343208,Brixham Cross,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.2
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
343208,Brixham Cross,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
343208,Brixham Cross,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
