Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.53
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.0
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
343208,Brixham Cross,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.14
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
343208,Brixham Cross,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.54
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
343208,Brixham Cross,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
343208,Brixham Cross,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.99
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.8
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
343208,Brixham Cross,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.9
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.1
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
343208,Brixham Cross,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.4
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.76
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
343208,Brixham Cross,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.87
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
343208,Brixham Cross,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.2
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.88
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
343208,Brixham Cross,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.95
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
343208,Brixham Cross,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.28
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.66
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
343208,Brixham Cross,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.8
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
343208,Brixham Cross,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.73
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
343208,Brixham Cross,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.52
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
343208,Brixham Cross,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.83
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.58
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.4
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
343208,Brixham Cross,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
