Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.11
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.38
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
343208,Brixham Cross,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.42
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.88
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
343208,Brixham Cross,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.79
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
343208,Brixham Cross,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
343208,Brixham Cross,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.65
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
343208,Brixham Cross,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.06
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
343208,Brixham Cross,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.65
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
343208,Brixham Cross,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.94
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.98
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.8
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
343208,Brixham Cross,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.83
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.87
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
343208,Brixham Cross,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.68
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.42
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
343208,Brixham Cross,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.38
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.76
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.4
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.5
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.1
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
343208,Brixham Cross,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.87
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.17
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
343208,Brixham Cross,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.19
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
343208,Brixham Cross,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.17
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.6
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.7
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,14.2
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.05
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
343208,Brixham Cross,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.25
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
343208,Brixham Cross,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
