Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.35
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
343208,Brixham Cross,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.13
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.6
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
343208,Brixham Cross,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.06
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.5
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.8
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.55
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.89
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,110.2
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.1
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.14
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
343208,Brixham Cross,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.13
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.7
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
343208,Brixham Cross,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.87
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
343208,Brixham Cross,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.74
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.7
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
343208,Brixham Cross,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.34
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
343208,Brixham Cross,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.0
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
343208,Brixham Cross,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.16
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.3
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
343208,Brixham Cross,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.4
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
343208,Brixham Cross,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.19
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
343208,Brixham Cross,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.21
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
343208,Brixham Cross,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.98
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,96.9
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.7
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
343208,Brixham Cross,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.47
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.8
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.69
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
343208,Brixham Cross,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
