Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.66
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
343208,Brixham Cross,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.14
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.5
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.2
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
343208,Brixham Cross,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.15
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
343208,Brixham Cross,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.01
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.7
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.5
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
343208,Brixham Cross,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.38
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,104.0
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.1
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.88
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
343208,Brixham Cross,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.05
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,104.7
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.5
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
343208,Brixham Cross,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.73
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,137.8
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.0
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.19
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
343208,Brixham Cross,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.33
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,136.6
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.5
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
343208,Brixham Cross,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,48.44
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,139.6
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.6
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.21
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
343208,Brixham Cross,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.74
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,134.8
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.5
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.99
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
343208,Brixham Cross,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.76
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,134.6
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.4
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.69
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
343208,Brixham Cross,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,52.09
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,144.0
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,215.7
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,57.45
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
343208,Brixham Cross,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,57.58
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,161.4
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,238.5
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,61.82
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
343208,Brixham Cross,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,49.16
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.24
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,129.7
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,203.7
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.55
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
343208,Brixham Cross,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,51.28
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,138.5
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.8
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.61
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
343208,Brixham Cross,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
