Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,52.59
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,144.4
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,218.4
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,55.68
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
343208,Brixham Cross,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,48.71
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,126.9
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.4
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.9
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
343208,Brixham Cross,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,48.6
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,115.8
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,201.9
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.85
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
343208,Brixham Cross,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.91
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,102.4
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.6
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
343208,Brixham Cross,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.89
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.3
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.54
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
343208,Brixham Cross,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.72
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.1
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.2
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.86
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
343208,Brixham Cross,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.0
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.52
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.1
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.0
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
343208,Brixham Cross,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.53
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.2
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,14.8
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
343208,Brixham Cross,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.3
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.3
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
343208,Brixham Cross,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.55
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.2
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.7
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
343208,Brixham Cross,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.63
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.1
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,14.7
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.84
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
343208,Brixham Cross,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.39
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.1
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
343208,Brixham Cross,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.7
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.1
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.52
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
343208,Brixham Cross,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.71
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.1
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.7
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
343208,Brixham Cross,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.72
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,109.0
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.6
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.21
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
343208,Brixham Cross,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
