Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.94
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,118.9
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.8
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.62
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
343208,Brixham Cross,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.1
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,102.3
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.6
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
343208,Brixham Cross,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.77
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,106.6
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.9
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,14.6
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.66
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
343208,Brixham Cross,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.82
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,96.5
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.0
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.16
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
343208,Brixham Cross,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.87
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.64
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
343208,Brixham Cross,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.33
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.48
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
343208,Brixham Cross,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.07
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.0
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
343208,Brixham Cross,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.04
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.06
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
343208,Brixham Cross,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.54
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.5
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
343208,Brixham Cross,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.81
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
343208,Brixham Cross,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.41
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,14.2
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
343208,Brixham Cross,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.1
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.0
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,14.2
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
343208,Brixham Cross,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.32
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
343208,Brixham Cross,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
