Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.53
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
343208,Brixham Cross,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.95
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.78
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.87
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.91
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
343208,Brixham Cross,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.94
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
343208,Brixham Cross,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.5
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.9
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.3
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
343208,Brixham Cross,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.32
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.91
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.97
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.0
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
343208,Brixham Cross,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.75
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.41
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
343208,Brixham Cross,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.69
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
343208,Brixham Cross,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.58
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
343208,Brixham Cross,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.61
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.46
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.0
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
343208,Brixham Cross,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.01
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.67
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
343208,Brixham Cross,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
