Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.94
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.23
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.2
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
343208,Brixham Cross,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.54
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.79
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.0
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
343208,Brixham Cross,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.72
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.24
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
343208,Brixham Cross,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.94
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.43
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.2
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
343208,Brixham Cross,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.4
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.19
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
343208,Brixham Cross,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.25
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.41
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
343208,Brixham Cross,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.69
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.49
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,14.5
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
343208,Brixham Cross,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.27
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.49
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
343208,Brixham Cross,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.02
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.1
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.06
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
343208,Brixham Cross,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.24
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.22
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.9
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.91
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
343208,Brixham Cross,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.97
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.03
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,14.4
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
343208,Brixham Cross,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.6
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.38
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.1
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.0
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
343208,Brixham Cross,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.85
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.63
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.2
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.6
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.11
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
343208,Brixham Cross,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.78
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.38
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.9
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.0
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
343208,Brixham Cross,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.21
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.54
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.3
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.87
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
343208,Brixham Cross,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
