Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.01
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.95
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.0
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,14.2
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
343208,Brixham Cross,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.98
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.44
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,104.6
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.5
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.0
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
343208,Brixham Cross,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.93
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.41
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.8
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.4
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.08
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
343208,Brixham Cross,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.23
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.97
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.1
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.3
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
343208,Brixham Cross,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.05
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.18
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
343208,Brixham Cross,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.75
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.41
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.3
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
343208,Brixham Cross,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.67
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.62
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.7
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
343208,Brixham Cross,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.27
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.53
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
343208,Brixham Cross,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.19
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
343208,Brixham Cross,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.11
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.88
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
343208,Brixham Cross,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.87
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.59
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.3
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.1
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
343208,Brixham Cross,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.41
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.97
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
343208,Brixham Cross,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.44
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.8
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.7
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
343208,Brixham Cross,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.45
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
343208,Brixham Cross,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.03
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
343208,Brixham Cross,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
