Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.82
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.43
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
343208,Brixham Cross,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.65
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.32
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
343208,Brixham Cross,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.15
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.85
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
343208,Brixham Cross,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.92
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.7
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
343208,Brixham Cross,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.02
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
343208,Brixham Cross,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.28
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.56
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
343208,Brixham Cross,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.2
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.22
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
343208,Brixham Cross,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.58
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.01
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.92
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
343208,Brixham Cross,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
343208,Brixham Cross,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.51
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
343208,Brixham Cross,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.2
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
343208,Brixham Cross,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.41
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
343208,Brixham Cross,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
