Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.34
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.03
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
343208,Brixham Cross,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.91
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
343208,Brixham Cross,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.06
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.25
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
343208,Brixham Cross,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.33
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
343208,Brixham Cross,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.79
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.24
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.0
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
343208,Brixham Cross,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.01
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.78
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.48
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
343208,Brixham Cross,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.65
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
343208,Brixham Cross,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.29
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
343208,Brixham Cross,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.65
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.41
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.97
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
343208,Brixham Cross,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.87
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.55
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
343208,Brixham Cross,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
