Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.66
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
343208,Brixham Cross,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.54
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
343208,Brixham Cross,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.24
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
343208,Brixham Cross,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.5
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
343208,Brixham Cross,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
343208,Brixham Cross,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.88
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.6
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
343208,Brixham Cross,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.69
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
343208,Brixham Cross,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.17
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
343208,Brixham Cross,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.14
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.75
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
343208,Brixham Cross,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.83
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.28
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.3
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
343208,Brixham Cross,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.26
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.8
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.4
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.51
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.7
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
343208,Brixham Cross,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.02
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
343208,Brixham Cross,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.59
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
343208,Brixham Cross,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
