Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.18
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
343208,Brixham Cross,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.9
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.8
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
343208,Brixham Cross,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.31
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.3
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
343208,Brixham Cross,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.27
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
343208,Brixham Cross,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.52
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
343208,Brixham Cross,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.15
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.88
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.1
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.4
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
343208,Brixham Cross,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.26
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,96.0
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.3
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
343208,Brixham Cross,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.37
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.3
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.3
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
343208,Brixham Cross,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.87
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.4
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
343208,Brixham Cross,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.47
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.4
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.5
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.22
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
343208,Brixham Cross,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.85
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,93.5
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.1
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
343208,Brixham Cross,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.36
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,102.0
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.6
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
343208,Brixham Cross,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.05
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.0
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.2
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
343208,Brixham Cross,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
