Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.61
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
343208,Brixham Cross,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.55
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.3
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.2
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
343208,Brixham Cross,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.93
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,102.7
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.6
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.69
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
343208,Brixham Cross,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.71
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,108.6
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.9
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.73
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
343208,Brixham Cross,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.91
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,118.4
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.2
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.72
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,42.29
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,115.0
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.3
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.36
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
343208,Brixham Cross,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.99
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,131.2
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.4
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.74
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
343208,Brixham Cross,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.57
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,131.8
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.3
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.14
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
343208,Brixham Cross,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.22
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,124.9
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.8
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
343208,Brixham Cross,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.26
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,119.6
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.5
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
343208,Brixham Cross,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.76
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,129.6
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,198.1
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.54
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
343208,Brixham Cross,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.58
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,101.3
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.8
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.15
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
343208,Brixham Cross,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.92
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.03
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.0
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
343208,Brixham Cross,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.87
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.7
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
343208,Brixham Cross,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.82
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.3
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
343208,Brixham Cross,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
