Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.51
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.7
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
343208,Brixham Cross,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.83
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.5
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.74
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.3
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
343208,Brixham Cross,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.97
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
343208,Brixham Cross,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.97
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.0
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.31
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
343208,Brixham Cross,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.29
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.5
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.9
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
343208,Brixham Cross,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.19
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.1
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.5
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
343208,Brixham Cross,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.65
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.3
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.9
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
343208,Brixham Cross,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.4
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,122.5
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.6
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.19
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.43
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,107.5
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.2
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.74
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
343208,Brixham Cross,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.68
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,115.1
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.6
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.61
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.01
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.7
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.13
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.4
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.9
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.81
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
