Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.26
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.9
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.04
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
343208,Brixham Cross,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.29
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.36
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
343208,Brixham Cross,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.77
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,93.0
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.85
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.9
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
343208,Brixham Cross,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.37
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
343208,Brixham Cross,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.12
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
343208,Brixham Cross,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.0
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
343208,Brixham Cross,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
343208,Brixham Cross,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.3
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
343208,Brixham Cross,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.24
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,100.6
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.0
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
343208,Brixham Cross,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.37
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
343208,Brixham Cross,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.54
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.54
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
343208,Brixham Cross,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.69
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
343208,Brixham Cross,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.72
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
343208,Brixham Cross,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
