Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.92
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
343208,Brixham Cross,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.77
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
343208,Brixham Cross,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.21
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.12
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
343208,Brixham Cross,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.87
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.51
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
343208,Brixham Cross,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.15
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.95
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.1
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
343208,Brixham Cross,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.99
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.8
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
343208,Brixham Cross,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.45
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.66
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
343208,Brixham Cross,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.47
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.58
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
343208,Brixham Cross,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.08
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.48
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.3
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
343208,Brixham Cross,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.95
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.2
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
343208,Brixham Cross,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.23
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.85
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.9
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
343208,Brixham Cross,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.2
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.9
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
343208,Brixham Cross,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.82
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.1
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
343208,Brixham Cross,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.14
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
343208,Brixham Cross,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.96
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.09
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
343208,Brixham Cross,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
