Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.41
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.72
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.7
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.33
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
343208,Brixham Cross,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.75
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.82
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
343208,Brixham Cross,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.47
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.54
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.7
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
343208,Brixham Cross,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.63
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.12
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.2
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.0
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
343208,Brixham Cross,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.06
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.92
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,84.3
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.1
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.22
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
343208,Brixham Cross,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.29
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.33
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.0
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
343208,Brixham Cross,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.5
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.76
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.9
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
343208,Brixham Cross,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.76
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.1
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.7
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.6
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.2
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.42
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
343208,Brixham Cross,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.38
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
343208,Brixham Cross,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.35
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.3
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
343208,Brixham Cross,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.49
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,101.1
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.1
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.23
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
343208,Brixham Cross,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.64
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.05
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
343208,Brixham Cross,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.46
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.85
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
343208,Brixham Cross,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.6
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
343208,Brixham Cross,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
