Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.96
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.24
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
343208,Brixham Cross,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.36
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
343208,Brixham Cross,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.07
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
343208,Brixham Cross,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
343208,Brixham Cross,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.78
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
343208,Brixham Cross,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.54
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.23
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
343208,Brixham Cross,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
343208,Brixham Cross,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
343208,Brixham Cross,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.67
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
343208,Brixham Cross,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
343208,Brixham Cross,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
343208,Brixham Cross,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
343208,Brixham Cross,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.08
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.0
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
343208,Brixham Cross,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
