Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.15
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.95
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
343208,Brixham Cross,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
343208,Brixham Cross,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.29
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
343208,Brixham Cross,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
343208,Brixham Cross,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
343208,Brixham Cross,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
343208,Brixham Cross,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.8
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
343208,Brixham Cross,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.77
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.22
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
343208,Brixham Cross,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
