Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.2
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
343208,Brixham Cross,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
343208,Brixham Cross,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
343208,Brixham Cross,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.04
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
343208,Brixham Cross,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.76
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.4
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
343208,Brixham Cross,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.04
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.5
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
343208,Brixham Cross,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.42
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
343208,Brixham Cross,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.8
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.16
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
343208,Brixham Cross,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.0
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
