Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.62
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.9
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.3
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
343208,Brixham Cross,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.02
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.3
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
343208,Brixham Cross,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.78
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.8
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.7
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
343208,Brixham Cross,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.66
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,113.6
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.6
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.92
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
343208,Brixham Cross,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.98
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,108.8
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.3
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
343208,Brixham Cross,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.55
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.1
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.5
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
343208,Brixham Cross,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.1
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,120.5
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.1
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
343208,Brixham Cross,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.83
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,112.3
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.9
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.16
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
343208,Brixham Cross,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.72
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.9
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
343208,Brixham Cross,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.4
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.1
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
343208,Brixham Cross,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.89
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.5
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
343208,Brixham Cross,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.76
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.6
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.1
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.42
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
343208,Brixham Cross,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.1
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
343208,Brixham Cross,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.12
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.2
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
343208,Brixham Cross,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
