Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.6
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.2
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
343208,Brixham Cross,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.32
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.5
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.94
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.7
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.69
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.18
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.8
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
343208,Brixham Cross,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.17
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.9
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.56
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
343208,Brixham Cross,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.95
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.4
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
343208,Brixham Cross,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.12
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.5
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
343208,Brixham Cross,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.89
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,99.2
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.6
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
343208,Brixham Cross,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.58
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.9
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
343208,Brixham Cross,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.64
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.4
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
343208,Brixham Cross,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.97
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.2
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.05
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
343208,Brixham Cross,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.93
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
343208,Brixham Cross,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.25
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.2
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.74
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,116.6
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.5
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.15
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
343208,Brixham Cross,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
