Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.44
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,109.4
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.0
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.68
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
343208,Brixham Cross,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.72
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,108.1
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.2
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.89
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
343208,Brixham Cross,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.26
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,130.8
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.3
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.26
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
343208,Brixham Cross,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,43.9
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,120.5
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.9
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
343208,Brixham Cross,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,46.23
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,125.8
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.3
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,14.3
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
343208,Brixham Cross,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.54
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.42
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,106.3
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.7
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.2
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.79
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.24
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.3
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.3
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.6
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.2
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.73
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
343208,Brixham Cross,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.43
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.0
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,14.2
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
343208,Brixham Cross,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.26
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.3
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
343208,Brixham Cross,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.9
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.3
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
343208,Brixham Cross,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.96
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.2
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.8
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.26
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
343208,Brixham Cross,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.08
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.83
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.4
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
343208,Brixham Cross,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.68
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
343208,Brixham Cross,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.08
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
343208,Brixham Cross,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.53
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.3
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.0
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.82
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
343208,Brixham Cross,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
