Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.48
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.9
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
343208,Brixham Cross,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.33
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
343208,Brixham Cross,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.24
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,92.7
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.1
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
343208,Brixham Cross,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.52
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.97
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,105.7
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.1
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.6
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.11
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.8
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.4
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
343208,Brixham Cross,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.36
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.9
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.3
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.65
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,93.5
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.8
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.98
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.4
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
343208,Brixham Cross,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.24
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.9
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.5
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.65
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.66
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.4
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.04
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.1
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.2
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.88
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.4
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,112.6
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.4
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
343208,Brixham Cross,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.07
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,95.3
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.6
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
343208,Brixham Cross,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.38
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
