Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.45
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
343208,Brixham Cross,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
343208,Brixham Cross,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
343208,Brixham Cross,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.42
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
343208,Brixham Cross,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.05
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
343208,Brixham Cross,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.1
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.61
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.5
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
343208,Brixham Cross,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.59
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.73
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
343208,Brixham Cross,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.03
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
343208,Brixham Cross,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.83
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
343208,Brixham Cross,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.31
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.72
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
343208,Brixham Cross,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.75
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
343208,Brixham Cross,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.83
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
343208,Brixham Cross,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.88
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.12
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
343208,Brixham Cross,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.19
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.47
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.9
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
343208,Brixham Cross,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
