Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.28
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.02
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
343208,Brixham Cross,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.67
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.37
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
343208,Brixham Cross,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.86
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.4
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
343208,Brixham Cross,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.04
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.86
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
343208,Brixham Cross,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.05
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.84
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.6
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
343208,Brixham Cross,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.02
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.02
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
343208,Brixham Cross,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.79
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.84
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
343208,Brixham Cross,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.42
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.23
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
343208,Brixham Cross,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.04
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.05
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
343208,Brixham Cross,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.43
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.83
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.2
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.4
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.3
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
343208,Brixham Cross,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.7
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.75
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.9
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.85
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
343208,Brixham Cross,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.57
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.18
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
343208,Brixham Cross,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.12
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.86
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.6
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
343208,Brixham Cross,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.51
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.46
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
343208,Brixham Cross,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.6
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.99
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
343208,Brixham Cross,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
