Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.1
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.73
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
343208,Brixham Cross,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.01
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.84
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
343208,Brixham Cross,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.71
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.3
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.54
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
343208,Brixham Cross,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.99
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.9
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
343208,Brixham Cross,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.3
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.5
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
343208,Brixham Cross,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.44
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.69
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
343208,Brixham Cross,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.39
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.6
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.73
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.61
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
343208,Brixham Cross,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.4
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.02
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
343208,Brixham Cross,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.99
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.13
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.49
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
343208,Brixham Cross,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.53
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
343208,Brixham Cross,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
343208,Brixham Cross,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
343208,Brixham Cross,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
343208,Brixham Cross,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
