Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
343208,Brixham Cross,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
343208,Brixham Cross,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.58
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
343208,Brixham Cross,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
343208,Brixham Cross,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.31
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
343208,Brixham Cross,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
343208,Brixham Cross,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
343208,Brixham Cross,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
343208,Brixham Cross,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
343208,Brixham Cross,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
343208,Brixham Cross,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.48
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.8
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
343208,Brixham Cross,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
343208,Brixham Cross,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
343208,Brixham Cross,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
