Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
343208,Brixham Cross,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
343208,Brixham Cross,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
343208,Brixham Cross,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.48
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
343208,Brixham Cross,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.61
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
343208,Brixham Cross,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,12.2
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,12.0
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,12.0
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
343208,Brixham Cross,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
343208,Brixham Cross,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
343208,Brixham Cross,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.12
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.18
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,11.8
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
343208,Brixham Cross,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.05
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.05
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,11.8
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
343208,Brixham Cross,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,11.7
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
