Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,11.7
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.16
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,11.6
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
343208,Brixham Cross,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.92
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,11.6
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,11.6
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
343208,Brixham Cross,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.16
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,11.6
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
343208,Brixham Cross,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.91
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,11.6
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.9
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,11.6
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
343208,Brixham Cross,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.2
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,11.7
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
343208,Brixham Cross,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.24
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.3
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,11.7
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
343208,Brixham Cross,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.45
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,11.8
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
343208,Brixham Cross,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.74
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.6
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,11.8
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.11
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
343208,Brixham Cross,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.1
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.0
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.2
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,11.8
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
343208,Brixham Cross,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.66
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.04
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.1
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.6
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
343208,Brixham Cross,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.49
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.85
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.1
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.4
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
343208,Brixham Cross,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.38
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.0
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
343208,Brixham Cross,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
