Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,48.5
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.01
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,125.4
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.0
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.98
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
343208,Brixham Cross,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.88
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.02
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,110.5
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.5
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,12.0
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.22
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
343208,Brixham Cross,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.59
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.6
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,12.0
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
343208,Brixham Cross,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.52
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.03
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.6
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,12.0
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
343208,Brixham Cross,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.11
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.2
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,12.0
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
343208,Brixham Cross,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.16
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.3
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.08
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
343208,Brixham Cross,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.79
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.0
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.25
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
343208,Brixham Cross,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.68
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.0
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
343208,Brixham Cross,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.46
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
343208,Brixham Cross,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.03
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.0
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
343208,Brixham Cross,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.38
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.4
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.6
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.43
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
343208,Brixham Cross,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.03
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,111.5
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.7
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.86
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
343208,Brixham Cross,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.29
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,126.4
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.5
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.29
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
343208,Brixham Cross,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.99
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,109.5
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.3
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,12.2
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
343208,Brixham Cross,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.56
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.9
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.7
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
343208,Brixham Cross,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
