Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.17
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.9
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
343208,Brixham Cross,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.19
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.9
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
343208,Brixham Cross,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.31
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,112.1
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.8
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
343208,Brixham Cross,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.55
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,110.9
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.3
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
343208,Brixham Cross,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.18
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,119.6
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.8
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
343208,Brixham Cross,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.18
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,122.6
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.1
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.71
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
343208,Brixham Cross,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.02
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,111.9
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.3
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.57
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
343208,Brixham Cross,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.19
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,109.8
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.2
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.42
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
343208,Brixham Cross,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.42
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,124.2
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.2
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,53.3
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
343208,Brixham Cross,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.97
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,117.1
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.1
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.55
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
343208,Brixham Cross,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,46.4
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,120.5
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.5
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
343208,Brixham Cross,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,47.09
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,127.6
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.0
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.18
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
343208,Brixham Cross,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.12
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,121.3
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,190.8
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.71
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
343208,Brixham Cross,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,47.7
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,120.6
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,196.5
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,52.04
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
343208,Brixham Cross,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,49.24
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,116.1
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,202.9
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,56.22
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
343208,Brixham Cross,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
