Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.47
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.95
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.8
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.6
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.74
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
343208,Brixham Cross,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.19
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.07
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.6
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.4
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.69
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
343208,Brixham Cross,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.0
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.3
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.91
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
343208,Brixham Cross,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.99
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.58
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.5
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
343208,Brixham Cross,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.66
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,106.5
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.6
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
343208,Brixham Cross,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.48
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.47
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,99.7
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.7
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.71
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
343208,Brixham Cross,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.32
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.4
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.14
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
343208,Brixham Cross,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.14
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.27
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.8
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.0
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.53
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
343208,Brixham Cross,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.62
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.36
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.5
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.3
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
343208,Brixham Cross,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.78
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.0
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.3
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.35
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
343208,Brixham Cross,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,41.84
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,102.5
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.5
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.14
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
343208,Brixham Cross,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.57
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,112.7
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.5
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
343208,Brixham Cross,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.32
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.95
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,112.5
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.3
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.64
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
343208,Brixham Cross,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.17
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,120.7
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.3
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.86
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
343208,Brixham Cross,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.79
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,106.8
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.2
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
343208,Brixham Cross,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
