Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.15
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.7
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,11.5
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.34
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.3
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.4
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,11.5
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
343208,Brixham Cross,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.76
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,96.9
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.7
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,11.5
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.64
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.6
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.3
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,11.6
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
343208,Brixham Cross,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.33
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.4
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.7
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,11.6
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.09
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
343208,Brixham Cross,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.4
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.6
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,11.7
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.09
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.5
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.3
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,11.8
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
343208,Brixham Cross,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.81
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,113.3
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.2
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,11.8
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
343208,Brixham Cross,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.12
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.6
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.5
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
343208,Brixham Cross,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.18
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
343208,Brixham Cross,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.98
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.5
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.3
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
343208,Brixham Cross,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.65
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.3
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
343208,Brixham Cross,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.11
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.0
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.8
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,12.0
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.85
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
343208,Brixham Cross,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.49
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.2
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.2
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,12.0
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.34
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,12.0
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
343208,Brixham Cross,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
