Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.32
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.79
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.8
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.11
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.76
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,12.2
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
343208,Brixham Cross,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.94
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.01
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.2
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.4
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
343208,Brixham Cross,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.34
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.0
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.8
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.94
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
343208,Brixham Cross,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.09
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.6
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.9
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
343208,Brixham Cross,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.05
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.09
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.0
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
343208,Brixham Cross,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.9
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.44
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.79
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
343208,Brixham Cross,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.87
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.92
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.2
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
343208,Brixham Cross,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.43
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.22
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.3
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.43
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
343208,Brixham Cross,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.64
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.62
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
343208,Brixham Cross,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.49
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.23
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
343208,Brixham Cross,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.77
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.56
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,89.4
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.0
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
343208,Brixham Cross,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.31
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.7
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.54
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.4
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.1
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
343208,Brixham Cross,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.71
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.35
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.9
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
343208,Brixham Cross,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
