Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.13
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.41
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.0
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.0
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
343208,Brixham Cross,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.71
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.72
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.8
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
343208,Brixham Cross,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.66
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.51
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.3
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
343208,Brixham Cross,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.87
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.65
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.1
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
343208,Brixham Cross,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.8
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.22
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.6
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.88
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
343208,Brixham Cross,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.41
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.42
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.7
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.5
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,12.7
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
343208,Brixham Cross,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.17
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.14
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.1
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
343208,Brixham Cross,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.7
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.48
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.2
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
343208,Brixham Cross,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.03
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.84
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,97.3
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.2
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.2
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
343208,Brixham Cross,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.43
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.33
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,116.6
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.9
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.7
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.4
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
343208,Brixham Cross,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.27
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.56
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,86.5
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.5
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
343208,Brixham Cross,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.07
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.43
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,12.8
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.71
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
343208,Brixham Cross,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.38
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.51
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
343208,Brixham Cross,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.6
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
343208,Brixham Cross,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.35
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.92
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,12.9
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
343208,Brixham Cross,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
