Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.51
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
343208,Brixham Cross,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.26
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.92
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
343208,Brixham Cross,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.48
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.51
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
343208,Brixham Cross,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
343208,Brixham Cross,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.74
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.6
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,13.0
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
343208,Brixham Cross,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.16
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
343208,Brixham Cross,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.9
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.09
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
343208,Brixham Cross,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.14
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
343208,Brixham Cross,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.65
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
343208,Brixham Cross,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.23
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
343208,Brixham Cross,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.84
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
343208,Brixham Cross,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.43
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
343208,Brixham Cross,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.61
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
343208,Brixham Cross,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.62
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
343208,Brixham Cross,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
343208,Brixham Cross,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
