Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.62
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.17
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
343208,Brixham Cross,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.04
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.25
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
343208,Brixham Cross,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.16
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.1
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
343208,Brixham Cross,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.94
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.65
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
343208,Brixham Cross,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.9
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.26
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
343208,Brixham Cross,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.06
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.88
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
343208,Brixham Cross,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.16
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.58
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
343208,Brixham Cross,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.34
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
343208,Brixham Cross,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.98
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.82
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
343208,Brixham Cross,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
343208,Brixham Cross,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
343208,Brixham Cross,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.4
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
343208,Brixham Cross,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.42
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,13.1
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.86
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,13.2
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
343208,Brixham Cross,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
