Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
343208,Brixham Cross,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.87
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,13.3
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
343208,Brixham Cross,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
343208,Brixham Cross,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
343208,Brixham Cross,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.67
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
343208,Brixham Cross,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.85
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
343208,Brixham Cross,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.45
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,13.4
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
343208,Brixham Cross,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.24
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
343208,Brixham Cross,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
343208,Brixham Cross,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
343208,Brixham Cross,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.74
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
343208,Brixham Cross,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.46
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
343208,Brixham Cross,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.73
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,13.5
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
343208,Brixham Cross,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
