Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.36
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.65
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
343208,Brixham Cross,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.36
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.82
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
343208,Brixham Cross,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.29
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
343208,Brixham Cross,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.97
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
343208,Brixham Cross,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.16
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
343208,Brixham Cross,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.89
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.0
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,13.6
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
343208,Brixham Cross,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.27
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.75
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,114.9
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.2
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,13.7
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
343208,Brixham Cross,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.1
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,112.5
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.7
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
343208,Brixham Cross,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,40.37
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,119.0
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.2
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
343208,Brixham Cross,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.73
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.4
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.1
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
343208,Brixham Cross,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.61
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.3
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.4
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
343208,Brixham Cross,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.7
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
343208,Brixham Cross,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.08
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
343208,Brixham Cross,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.24
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.4
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
343208,Brixham Cross,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
