Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.31
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
343208,Brixham Cross,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.04
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.0
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
343208,Brixham Cross,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.82
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
343208,Brixham Cross,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.25
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.09
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
343208,Brixham Cross,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.23
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
343208,Brixham Cross,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.25
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.5
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
343208,Brixham Cross,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.7
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
343208,Brixham Cross,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.97
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
343208,Brixham Cross,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.51
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.5
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
343208,Brixham Cross,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,40.38
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,110.2
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.1
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
343208,Brixham Cross,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.4
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,99.9
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.5
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
343208,Brixham Cross,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.57
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,121.4
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.2
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.64
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
343208,Brixham Cross,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.98
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,128.0
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.5
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
343208,Brixham Cross,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.95
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,123.1
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.4
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.17
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
343208,Brixham Cross,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
