Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,48.01
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,138.9
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,199.3
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.22
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
343208,Brixham Cross,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,50.45
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,144.9
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,209.5
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.07
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
343208,Brixham Cross,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.65
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,135.2
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,197.7
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,14.1
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.41
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
343208,Brixham Cross,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,51.17
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,147.5
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,212.7
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.43
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
343208,Brixham Cross,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,50.68
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,143.3
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,210.7
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,54.35
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
343208,Brixham Cross,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,50.21
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,141.0
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,209.0
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.53
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
343208,Brixham Cross,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,54.17
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,154.7
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,225.5
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,14.0
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,57.94
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
343208,Brixham Cross,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,52.74
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,147.9
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,220.0
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.77
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,51.45
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,134.2
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,214.9
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,56.57
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
343208,Brixham Cross,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.73
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,108.7
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.2
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.94
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
343208,Brixham Cross,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.9
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.23
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,113.4
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.0
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.31
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
343208,Brixham Cross,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.81
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,108.3
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.3
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.69
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
343208,Brixham Cross,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.73
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.6
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,13.9
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
343208,Brixham Cross,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.99
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,100.3
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.6
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
343208,Brixham Cross,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.13
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.1
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.1
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
343208,Brixham Cross,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
