Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.06
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.54
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.0
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
343208,Brixham Cross,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.73
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,83.7
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.9
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
343208,Brixham Cross,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.12
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.5
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.7
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
343208,Brixham Cross,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.16
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,104.1
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.3
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.33
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
343208,Brixham Cross,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.18
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,107.0
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.9
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
343208,Brixham Cross,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,41.86
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,119.0
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.4
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
343208,Brixham Cross,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.45
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,126.0
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.6
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.01
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
343208,Brixham Cross,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.2
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,119.0
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.0
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
343208,Brixham Cross,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.1
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,107.8
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.3
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,13.8
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
343208,Brixham Cross,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.22
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.0
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
343208,Brixham Cross,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.16
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.4
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
343208,Brixham Cross,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.58
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.9
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
343208,Brixham Cross,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.22
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.18
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
343208,Brixham Cross,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.8
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.2
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.3
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
343208,Brixham Cross,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
