Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.87
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.0
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
343208,Brixham Cross,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.49
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,102.6
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
343208,Brixham Cross,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.04
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,114.0
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.7
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.49
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
343208,Brixham Cross,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.53
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.76
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,118.7
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.8
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.62
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
343208,Brixham Cross,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.1
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.2
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.0
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
343208,Brixham Cross,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.2
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
343208,Brixham Cross,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.81
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.4
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
343208,Brixham Cross,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.13
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
343208,Brixham Cross,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.34
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
343208,Brixham Cross,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.2
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.33
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
343208,Brixham Cross,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.58
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.5
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
343208,Brixham Cross,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,35.07
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.4
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
343208,Brixham Cross,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.99
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
343208,Brixham Cross,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
