Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.41
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.63
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
343208,Brixham Cross,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.62
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.74
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.3
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
343208,Brixham Cross,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.72
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
343208,Brixham Cross,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.31
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.54
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.3
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
343208,Brixham Cross,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.53
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.09
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
343208,Brixham Cross,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.52
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.58
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
343208,Brixham Cross,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.32
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.35
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.8
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
343208,Brixham Cross,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.13
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.72
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.1
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.8
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
343208,Brixham Cross,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.96
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.26
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.0
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
343208,Brixham Cross,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.7
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.18
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
343208,Brixham Cross,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.78
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.22
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.9
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
343208,Brixham Cross,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.39
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.17
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
343208,Brixham Cross,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.0
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.01
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.8
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.6
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
343208,Brixham Cross,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.02
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.05
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.3
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.7
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.64
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
343208,Brixham Cross,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.91
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.34
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.2
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,12.6
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
343208,Brixham Cross,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
