Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.54
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.5
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.5
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.9
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.69
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
343208,Brixham Cross,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.74
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.02
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,107.7
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,184.1
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.0
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.94
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
343208,Brixham Cross,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.43
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.62
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,109.9
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.0
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.0
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.1
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
343208,Brixham Cross,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.04
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.28
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.1
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.3
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.5
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,12.5
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
343208,Brixham Cross,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.51
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.81
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.9
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.8
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.77
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
343208,Brixham Cross,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.23
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.79
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.7
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.7
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,12.4
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.66
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
343208,Brixham Cross,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.58
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.1
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.4
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,178.1
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
343208,Brixham Cross,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,53.85
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.86
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,140.1
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,224.7
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.08
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
343208,Brixham Cross,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.8
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.41
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.3
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.0
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,12.3
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
343208,Brixham Cross,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.29
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.03
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.6
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.7
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,12.2
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.11
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
343208,Brixham Cross,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.15
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.17
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.6
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.9
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,12.2
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
343208,Brixham Cross,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.66
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.06
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.5
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.2
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.82
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
343208,Brixham Cross,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.05
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
343208,Brixham Cross,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.06
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,12.1
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
343208,Brixham Cross,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.47
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,12.0
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
343208,Brixham Cross,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
