Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.13
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,12.0
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
343208,Brixham Cross,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.18
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,12.0
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
343208,Brixham Cross,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.34
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
343208,Brixham Cross,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
343208,Brixham Cross,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,11.9
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
343208,Brixham Cross,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,11.8
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
343208,Brixham Cross,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,11.8
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
343208,Brixham Cross,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,11.7
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
343208,Brixham Cross,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,11.6
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
343208,Brixham Cross,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,11.6
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
343208,Brixham Cross,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,11.5
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
343208,Brixham Cross,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.56
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,11.5
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
343208,Brixham Cross,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,11.5
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
343208,Brixham Cross,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,11.4
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
343208,Brixham Cross,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.95
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,11.4
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
343208,Brixham Cross,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
