Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,11.4
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
343208,Brixham Cross,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,11.3
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
343208,Brixham Cross,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,11.3
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,11.2
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.86
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
343208,Brixham Cross,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,11.1
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
343208,Brixham Cross,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,11.0
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
343208,Brixham Cross,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,11.0
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,11.0
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
343208,Brixham Cross,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,10.9
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
343208,Brixham Cross,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,10.9
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,10.9
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
343208,Brixham Cross,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,10.8
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
343208,Brixham Cross,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.8
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,10.8
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
343208,Brixham Cross,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,10.8
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
