Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,10.8
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
343208,Brixham Cross,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,10.8
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
343208,Brixham Cross,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,10.7
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
343208,Brixham Cross,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,10.7
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
343208,Brixham Cross,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,10.6
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
343208,Brixham Cross,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,10.6
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
343208,Brixham Cross,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.61
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,10.6
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
343208,Brixham Cross,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.85
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,10.6
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
343208,Brixham Cross,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.73
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,10.6
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
343208,Brixham Cross,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.92
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,10.6
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
343208,Brixham Cross,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.85
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,10.6
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
343208,Brixham Cross,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.04
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.0
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.7
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,10.6
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
343208,Brixham Cross,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.15
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.54
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.0
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,10.6
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
343208,Brixham Cross,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.28
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.27
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.9
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,10.7
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
343208,Brixham Cross,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.81
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.82
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.2
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.3
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,10.7
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.7
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
343208,Brixham Cross,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
343208,Brixham Cross,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
